Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,22.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,21.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,11.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,55.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,95.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,92.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,13.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,13.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,21.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,42.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,90.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,21.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,13.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,10.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,45.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,13.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,13.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,32.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,21.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,15.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,17.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,11.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,30.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,13.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,22.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,54.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,97.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,21.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,14.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,18.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,14.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,15.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,16.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,39.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,21.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,15.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,14.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,16.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,15.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,29.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,20.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,15.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,17.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,43.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,20.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,17.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,15.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,15.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,46.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,20.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,19.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,12.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,12.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,40.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
