Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,12.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,14.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,29.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,20.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,20.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,41.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,84.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,13.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,14.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,47.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,20.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,18.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,15.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,14.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,29.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,14.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,35.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,20.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,21.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,13.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,15.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,37.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,17.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,45.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,20.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,16.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,14.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,39.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,13.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,37.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,20.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,16.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,10.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,37.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,10.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,31.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,19.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,20.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,48.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,86.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,19.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,19.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,19.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,40.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.52
