Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,19.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,21.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,14.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,45.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,87.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,19.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,19.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,10.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,46.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,84.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,10.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,25.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,19.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,14.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,11.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,31.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,19.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,18.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,49.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,19.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,15.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,9.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,32.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,10.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,9.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,19.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,14.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,10.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,15.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,34.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,19.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,17.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,11.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,13.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,31.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
