Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,19.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,13.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,11.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,14.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,19.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,10.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,13.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,32.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,19.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,11.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,9.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,12.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,26.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,19.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,14.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,12.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,27.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,8.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,19.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,15.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,16.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,9.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,31.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,9.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,19.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,13.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,12.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,8.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,8.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,16.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,9.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,36.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,8.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,11.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
