Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,11.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,10.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,9.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,10.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,10.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,9.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,11.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,10.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,19.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,10.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,13.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,12.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,28.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,13.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,11.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,8.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,19.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,12.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,15.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,28.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,19.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,14.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,14.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,11.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,26.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,19.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,11.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,10.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,10.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
