Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,19.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,13.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,12.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,30.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,7.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,19.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,14.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,8.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,10.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,32.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,18.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,54.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,19.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,16.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,10.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,12.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,32.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,7.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,10.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,31.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,16.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,9.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,13.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,35.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,13.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,9.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,14.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,35.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,13.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,9.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,11.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,14.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,43.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,11.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,8.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,11.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,13.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,41.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
