Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,13.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,12.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,11.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,18.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,10.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,11.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,10.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,12.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,18.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,12.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,13.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,18.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,13.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,12.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,10.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,7.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,18.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,16.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,13.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,35.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,18.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,15.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,10.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,15.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,36.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,8.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,18.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,11.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,13.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,12.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,22.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
