Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,18.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,11.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,11.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,13.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,24.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,10.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,18.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,14.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,10.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,13.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,27.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,8.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,11.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,35.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,18.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,11.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,13.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,32.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,15.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,51.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,18.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,10.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,12.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,12.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,9.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,21.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,68.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,90.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,17.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,16.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,11.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,11.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,35.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,9.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,31.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,17.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,16.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,12.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,36.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,23.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,17.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,13.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,12.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,11.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,38.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,17.8
