Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,14.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,35.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,10.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,33.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,17.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,11.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,12.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,15.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,32.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,17.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,8.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,13.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,11.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,10.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,17.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,12.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,11.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,28.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,17.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,14.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,33.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,24.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,17.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,10.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,17.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,11.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,9.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,30.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,17.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
