Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,12.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,14.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,47.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,13.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,45.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,17.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,11.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,14.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,42.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,10.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,7.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,18.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,53.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,17.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,15.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,14.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,44.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,11.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,35.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,17.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,15.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,16.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,45.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,13.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,11.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,33.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,10.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,10.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,26.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,17.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,46.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,14.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,32.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,17.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.21
