Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,11.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,17.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,10.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,27.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,17.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,10.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,17.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,10.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,17.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,11.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,26.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,13.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,40.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,17.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,9.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,8.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,17.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,9.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,9.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,17.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
