Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,9.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,11.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,35.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,17.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,8.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,21.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,17.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,8.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,17.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,8.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,17.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,9.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,17.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,9.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,9.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,9.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
