Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,8.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,9.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,17.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,9.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,17.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,8.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,17.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,8.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,17.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,9.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,17.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,9.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.73
