Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,17.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,8.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,17.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,9.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,17.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,9.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,17.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,8.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,17.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,9.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,7.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,17.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,9.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,17.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,8.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
