Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,17.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,10.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,6.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,17.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,10.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,17.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,8.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,18.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,9.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,18.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,8.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,18.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,9.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,18.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,9.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.4
