Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,18.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,9.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,18.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,9.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,7.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,18.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,8.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,7.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,18.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,9.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,18.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,9.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,18.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,8.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,18.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,9.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
