Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,18.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,10.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,18.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,,L3 Active Power,kW,9.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,,L2 Active Power,kW,7.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,19.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,20.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,20.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,,L3 Active Power,kW,8.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,,L2 Active Power,kW,8.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,20.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,,L3 Active Power,kW,11.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,,L2 Active Power,kW,7.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,20.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,,L2 Active Power,kW,8.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
