Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,20.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,,L2 Active Power,kW,7.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,,L2 Active Power,kW,7.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,20.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,,L3 Active Power,kW,8.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,20.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,,L3 Active Power,kW,9.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,,L2 Active Power,kW,9.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,20.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,,L3 Active Power,kW,9.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,,L2 Active Power,kW,10.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,,L1 Active Power,kW,9.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,20.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,,L2 Active Power,kW,9.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,,L1 Active Power,kW,9.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,20.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,,L2 Active Power,kW,10.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,,L1 Active Power,kW,10.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,20.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,,L3 Active Power,kW,11.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,,L1 Active Power,kW,10.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,,L2 Active Power,kW,12.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,,N Current (RMS),A,32.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
