Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,20.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,,L3 Active Power,kW,11.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,,L1 Active Power,kW,10.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,,N Current (RMS),A,25.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,,L2 Active Power,kW,10.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,,N Current (RMS),A,28.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,20.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,,L2 Active Power,kW,10.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,,L1 Active Power,kW,11.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,,L2 Active Power,kW,10.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,20.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,,L1 Active Power,kW,11.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,,L2 Active Power,kW,9.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,20.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,,L2 Active Power,kW,11.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,,N Current (RMS),A,26.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,,L2 Active Power,kW,10.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,20.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,,L3 Active Power,kW,10.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,,L2 Active Power,kW,11.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,,L1 Active Power,kW,9.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,,N Current (RMS),A,25.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,,L2 Active Power,kW,10.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,,N Current (RMS),A,29.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,20.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,,L3 Active Power,kW,14.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,,L2 Active Power,kW,11.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,,L1 Active Power,kW,12.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,,N Current (RMS),A,36.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,,L2 Active Power,kW,10.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,,N Current (RMS),A,27.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,21.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,,L3 Active Power,kW,12.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,,L2 Active Power,kW,12.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,,L1 Active Power,kW,21.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,,N Current (RMS),A,49.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,89.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,,N Current (RMS),A,24.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,21.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
