Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,,L3 Active Power,kW,15.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,,L1 Active Power,kW,18.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,,N Current (RMS),A,39.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,,L2 Active Power,kW,11.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,,N Current (RMS),A,28.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,21.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,,L1 Active Power,kW,14.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,,N Current (RMS),A,29.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,,L3 Active Power,kW,9.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,,L2 Active Power,kW,15.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,,N Current (RMS),A,45.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,21.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,,L2 Active Power,kW,9.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,,L1 Active Power,kW,12.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,,L3 Active Power,kW,8.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,,L2 Active Power,kW,13.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,,L1 Active Power,kW,9.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,,N Current (RMS),A,33.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,21.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,,L1 Active Power,kW,12.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,,N Current (RMS),A,27.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,,L2 Active Power,kW,12.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,,L1 Active Power,kW,23.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,,N Current (RMS),A,63.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,102.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,21.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,,L2 Active Power,kW,9.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,,L2 Active Power,kW,12.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,21.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,,L3 Active Power,kW,9.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,,L2 Active Power,kW,14.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,,N Current (RMS),A,32.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,,L2 Active Power,kW,15.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,,N Current (RMS),A,34.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,21.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,,L3 Active Power,kW,15.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,,L2 Active Power,kW,18.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,,N Current (RMS),A,47.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,,L2 Active Power,kW,15.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,,L1 Active Power,kW,13.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,,N Current (RMS),A,45.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,21.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
