Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,,L3 Active Power,kW,13.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,,L2 Active Power,kW,16.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,,L1 Active Power,kW,9.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,,N Current (RMS),A,35.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,,L2 Active Power,kW,15.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,,N Current (RMS),A,43.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,21.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,,L3 Active Power,kW,14.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,,N Current (RMS),A,34.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,,N Current (RMS),A,35.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,21.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,,L2 Active Power,kW,13.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,,L1 Active Power,kW,8.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,,L1 Active Power,kW,12.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,,N Current (RMS),A,30.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,21.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,,L3 Active Power,kW,12.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,,L2 Active Power,kW,16.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,,L1 Active Power,kW,12.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,,N Current (RMS),A,30.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,,L2 Active Power,kW,12.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,,L1 Active Power,kW,14.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,,N Current (RMS),A,42.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,21.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,,L3 Active Power,kW,16.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,,L2 Active Power,kW,11.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,,L1 Active Power,kW,14.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,,N Current (RMS),A,35.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,,L2 Active Power,kW,15.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,,L1 Active Power,kW,22.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,,N Current (RMS),A,62.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,91.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,21.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,,L3 Active Power,kW,24.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,,L2 Active Power,kW,13.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,,L1 Active Power,kW,13.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,,N Current (RMS),A,52.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,102.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,,L2 Active Power,kW,21.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,,L1 Active Power,kW,18.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,,N Current (RMS),A,65.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,21.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,,L3 Active Power,kW,17.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,,L1 Active Power,kW,12.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,,N Current (RMS),A,34.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,,L3 Active Power,kW,12.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,,L2 Active Power,kW,23.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,,L1 Active Power,kW,17.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,,N Current (RMS),A,58.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,100.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,21.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
