Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,,L3 Active Power,kW,10.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,,L2 Active Power,kW,15.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,,L1 Active Power,kW,13.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,,L3 Active Power,kW,10.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,,L2 Active Power,kW,19.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,,N Current (RMS),A,49.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,20.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,,L3 Active Power,kW,12.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,,L1 Active Power,kW,12.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,,N Current (RMS),A,27.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,,L2 Active Power,kW,18.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,,N Current (RMS),A,48.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,20.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,,L3 Active Power,kW,12.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,,L2 Active Power,kW,12.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,,L1 Active Power,kW,12.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,,N Current (RMS),A,28.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,,L2 Active Power,kW,18.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,,N Current (RMS),A,57.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,20.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,,L3 Active Power,kW,22.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,,L1 Active Power,kW,13.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,,N Current (RMS),A,49.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,92.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,,L2 Active Power,kW,12.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,,N Current (RMS),A,37.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,20.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,,L3 Active Power,kW,14.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,,L2 Active Power,kW,9.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,,L1 Active Power,kW,18.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,,N Current (RMS),A,45.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,,L2 Active Power,kW,13.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,,N Current (RMS),A,42.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,20.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,,L2 Active Power,kW,10.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,,L1 Active Power,kW,11.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,,L1 Active Power,kW,12.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,,N Current (RMS),A,38.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,20.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,,L2 Active Power,kW,10.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,20.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,,L3 Active Power,kW,16.19
