Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,,L2 Active Power,kW,10.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,,N Current (RMS),A,32.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,,L3 Active Power,kW,10.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,,N Current (RMS),A,33.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,20.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,,L3 Active Power,kW,13.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,,L1 Active Power,kW,14.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,,N Current (RMS),A,33.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,20.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,,N Current (RMS),A,38.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,20.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,,N Current (RMS),A,30.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,,L2 Active Power,kW,16.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,,N Current (RMS),A,48.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,20.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,,L3 Active Power,kW,14.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,,L1 Active Power,kW,14.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,,L1 Active Power,kW,16.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,,N Current (RMS),A,44.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,20.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,,L3 Active Power,kW,17.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,,L1 Active Power,kW,15.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,,N Current (RMS),A,41.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,20.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,,L3 Active Power,kW,15.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,,L1 Active Power,kW,12.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,,N Current (RMS),A,25.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,,L3 Active Power,kW,10.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,20.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,,L2 Active Power,kW,13.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,,L1 Active Power,kW,12.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,,N Current (RMS),A,30.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
