Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,,L3 Active Power,kW,10.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,,N Current (RMS),A,26.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,20.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,,L2 Active Power,kW,11.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,20.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,,L3 Active Power,kW,9.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,,L2 Active Power,kW,9.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,,L1 Active Power,kW,15.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,,N Current (RMS),A,40.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,20.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,,L3 Active Power,kW,11.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,,L1 Active Power,kW,11.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,20.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,,L3 Active Power,kW,12.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,,L1 Active Power,kW,13.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,20.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,,L1 Active Power,kW,11.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,,N Current (RMS),A,28.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,,L3 Active Power,kW,13.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,,N Current (RMS),A,38.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,20.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,,L3 Active Power,kW,12.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,,L2 Active Power,kW,8.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,,L1 Active Power,kW,18.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,,N Current (RMS),A,49.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,,L3 Active Power,kW,17.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,,N Current (RMS),A,44.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,20.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,,L3 Active Power,kW,18.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,,L2 Active Power,kW,8.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,,L1 Active Power,kW,10.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,,N Current (RMS),A,37.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,,L3 Active Power,kW,11.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.48
