Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,,N Current (RMS),A,26.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,20.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,,L3 Active Power,kW,18.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,,L2 Active Power,kW,9.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,,L1 Active Power,kW,11.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,,N Current (RMS),A,36.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,,L3 Active Power,kW,14.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,,N Current (RMS),A,32.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,20.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,,L3 Active Power,kW,17.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,,L1 Active Power,kW,15.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,,N Current (RMS),A,36.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,,L3 Active Power,kW,11.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,19.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,,L2 Active Power,kW,10.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,,L1 Active Power,kW,14.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,,N Current (RMS),A,38.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,19.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,,L3 Active Power,kW,11.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,,L2 Active Power,kW,9.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,,L1 Active Power,kW,16.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,,N Current (RMS),A,38.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,19.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,,L3 Active Power,kW,9.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,,L2 Active Power,kW,9.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,,L1 Active Power,kW,14.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,,N Current (RMS),A,35.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,,L1 Active Power,kW,9.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,19.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,,L2 Active Power,kW,10.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,,L1 Active Power,kW,11.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,,L1 Active Power,kW,8.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,19.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,,L1 Active Power,kW,11.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
