Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,19.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,,L3 Active Power,kW,9.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,,L2 Active Power,kW,12.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,,L1 Active Power,kW,12.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,,L3 Active Power,kW,10.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,,L1 Active Power,kW,12.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,,N Current (RMS),A,34.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,19.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,,L3 Active Power,kW,11.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,,L2 Active Power,kW,11.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,,L1 Active Power,kW,14.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,,L3 Active Power,kW,12.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,,L2 Active Power,kW,9.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,,L1 Active Power,kW,20.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,,N Current (RMS),A,50.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,19.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,,L3 Active Power,kW,10.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,,L2 Active Power,kW,13.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,,L1 Active Power,kW,12.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,,L1 Active Power,kW,16.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,,N Current (RMS),A,49.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,19.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,,L3 Active Power,kW,12.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,,L2 Active Power,kW,16.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,,L1 Active Power,kW,12.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,,N Current (RMS),A,29.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,,L3 Active Power,kW,11.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,,L1 Active Power,kW,13.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,,N Current (RMS),A,35.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,19.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,,L3 Active Power,kW,11.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,,L2 Active Power,kW,19.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,,L1 Active Power,kW,13.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,,N Current (RMS),A,40.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,,L3 Active Power,kW,10.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,,L1 Active Power,kW,14.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,,N Current (RMS),A,49.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,19.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,,L3 Active Power,kW,10.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,,L2 Active Power,kW,12.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,,L1 Active Power,kW,14.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,,L3 Active Power,kW,9.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,,L1 Active Power,kW,8.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,,N Current (RMS),A,28.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,19.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,,L2 Active Power,kW,10.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,,L1 Active Power,kW,13.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,,N Current (RMS),A,35.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
