Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,,L2 Active Power,kW,14.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,,L1 Active Power,kW,9.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,,N Current (RMS),A,31.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,,L3 Active Power,kW,9.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,,L3 Active Power,kW,13.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,,L2 Active Power,kW,13.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,,L3 Active Power,kW,12.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,,L2 Active Power,kW,12.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,19.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,,L2 Active Power,kW,13.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,,N Current (RMS),A,27.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,,L3 Active Power,kW,16.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,,N Current (RMS),A,44.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,19.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,,L2 Active Power,kW,12.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,,L1 Active Power,kW,11.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,,N Current (RMS),A,38.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,,L3 Active Power,kW,12.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,,N Current (RMS),A,32.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,19.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,,L2 Active Power,kW,13.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,,L1 Active Power,kW,11.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,19.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,,L3 Active Power,kW,10.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,,L2 Active Power,kW,14.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,,L1 Active Power,kW,10.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,,L3 Active Power,kW,15.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,,N Current (RMS),A,42.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
