Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,19.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,,L2 Active Power,kW,16.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,,L1 Active Power,kW,9.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,,N Current (RMS),A,28.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,,L3 Active Power,kW,14.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,,L1 Active Power,kW,13.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,,N Current (RMS),A,36.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,19.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,,L2 Active Power,kW,12.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,,L1 Active Power,kW,10.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,,L2 Active Power,kW,9.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,,L2 Active Power,kW,12.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,,L2 Active Power,kW,7.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,,L3 Active Power,kW,14.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,,N Current (RMS),A,34.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,18.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,,L3 Active Power,kW,13.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,,L2 Active Power,kW,9.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,,N Current (RMS),A,29.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,18.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,,L3 Active Power,kW,11.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,,L2 Active Power,kW,9.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,,L1 Active Power,kW,9.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
