Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,18.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,,L3 Active Power,kW,8.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,,L2 Active Power,kW,10.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,18.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,,L3 Active Power,kW,12.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,,L2 Active Power,kW,11.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,,L1 Active Power,kW,10.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,,N Current (RMS),A,27.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,18.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,,L3 Active Power,kW,13.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,,L1 Active Power,kW,9.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,18.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,,L3 Active Power,kW,10.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,,L1 Active Power,kW,10.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,18.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,,L3 Active Power,kW,11.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,,L2 Active Power,kW,9.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,,L2 Active Power,kW,12.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,,N Current (RMS),A,38.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,18.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,,L3 Active Power,kW,9.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,,L2 Active Power,kW,12.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,,L1 Active Power,kW,11.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,,N Current (RMS),A,32.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,18.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,,L3 Active Power,kW,8.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,,L2 Active Power,kW,11.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,,L1 Active Power,kW,11.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,,L2 Active Power,kW,10.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
