Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,18.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,,L3 Active Power,kW,12.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,,L2 Active Power,kW,15.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,,L1 Active Power,kW,10.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,,N Current (RMS),A,31.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,18.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,,L2 Active Power,kW,11.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,,L2 Active Power,kW,16.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,,N Current (RMS),A,54.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,18.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,,L1 Active Power,kW,11.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,,L2 Active Power,kW,14.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,,N Current (RMS),A,51.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,18.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,,L3 Active Power,kW,12.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,,L1 Active Power,kW,11.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,,N Current (RMS),A,30.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,,L2 Active Power,kW,16.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,,N Current (RMS),A,61.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,18.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,,L2 Active Power,kW,10.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,,L1 Active Power,kW,11.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,,N Current (RMS),A,36.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,18.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,,L1 Active Power,kW,17.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,,N Current (RMS),A,48.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,,L2 Active Power,kW,10.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,18.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,,L3 Active Power,kW,14.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,,L1 Active Power,kW,11.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,,N Current (RMS),A,43.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,,L2 Active Power,kW,11.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,,N Current (RMS),A,35.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,18.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
