Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,,L3 Active Power,kW,13.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,,N Current (RMS),A,35.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,,L2 Active Power,kW,9.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,18.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,18.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,,N Current (RMS),A,26.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,,L2 Active Power,kW,10.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,,N Current (RMS),A,30.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,18.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,,N Current (RMS),A,24.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,18.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,,L3 Active Power,kW,9.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,18.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,18.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,,L2 Active Power,kW,14.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,,L1 Active Power,kW,12.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,,N Current (RMS),A,48.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,18.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
