Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,,L2 Active Power,kW,8.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,,N Current (RMS),A,26.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,18.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,,L2 Active Power,kW,10.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,,N Current (RMS),A,36.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,18.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,,L3 Active Power,kW,9.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,,L2 Active Power,kW,8.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,18.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,,L3 Active Power,kW,9.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,18.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,,L3 Active Power,kW,8.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,18.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,18.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,18.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
