Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,18.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,18.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,,L3 Active Power,kW,8.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,18.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,,L3 Active Power,kW,8.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,18.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,18.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,18.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,,L2 Active Power,kW,6.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,18.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,,L3 Active Power,kW,8.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,,L2 Active Power,kW,6.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.81
