Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,,L3 Active Power,kW,8.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,,L2 Active Power,kW,6.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,,L2 Active Power,kW,6.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,18.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,,L2 Active Power,kW,6.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,19.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,,L3 Active Power,kW,9.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,19.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,,L3 Active Power,kW,9.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
