Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,19.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,,L2 Active Power,kW,6.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,19.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,,L3 Active Power,kW,8.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,,L2 Active Power,kW,6.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,,L3 Active Power,kW,8.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,19.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,,L3 Active Power,kW,8.96
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,,L2 Active Power,kW,6.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,19.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,,L3 Active Power,kW,8.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,,L2 Active Power,kW,6.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,19.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,,L2 Active Power,kW,7.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
