Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,19.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,,L2 Active Power,kW,8.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,19.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,,L3 Active Power,kW,8.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,19.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.32
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,,L3 Active Power,kW,8.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,,L2 Active Power,kW,7.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,19.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,,L3 Active Power,kW,9.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,,L2 Active Power,kW,6.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,19.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,20.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,,L3 Active Power,kW,9.31
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,20.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.77
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,,L3 Active Power,kW,9.42
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,,L2 Active Power,kW,8.04
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.18
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.82
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
