Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,20.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.91
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,,L3 Active Power,kW,8.34
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,,L2 Active Power,kW,7.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.23
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.19
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,20.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,,L3 Active Power,kW,8.94
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.35
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,20.3
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.53
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,,L3 Active Power,kW,8.84
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,,L1 Active Power,kW,9.15
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.21
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.33
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,20.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.62
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
532154,Cefn Milwr Hollybush Cwmbran,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
